Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,N Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,109.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,153.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,N Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,145.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,151.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,171.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,148.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,156.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,170.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,160.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,43.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,150.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,176.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,173.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,46.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,165.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,189.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,191.9
