Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,48.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,N Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,164.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,198.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,198.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,48.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,165.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,200.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,204.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,86.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,54.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,49.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,168.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,225.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,203.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,90.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,55.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,178.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,228.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,222.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,82.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,90.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,52.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,192.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,218.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,227.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,47.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,N Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,179.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,219.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,84.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.33
