Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,45.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,N Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,172.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,214.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,58.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,N Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,186.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,241.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,222.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,93.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,47.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,53.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,N Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,195.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,239.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,221.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,97.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,94.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,64.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,N Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,186.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,266.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,225.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,51.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,190.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,245.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,210.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,49.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,65.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,53.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,N Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,201.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,271.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,217.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,93.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,69.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,N Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,192.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,286.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,220.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
