Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,68.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,N Current (RMS),A,70.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,180.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,283.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,227.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,49.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,67.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,N Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,203.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,278.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,224.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,50.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,208.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,263.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,226.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,49.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,68.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,200.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,280.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,235.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,56.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,63.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,232.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,260.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,222.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,50.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,59.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,N Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,205.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,267.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,242.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,52.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,213.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,270.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,236.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
