Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,49.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,67.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,199.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,262.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,276.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,111.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,48.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,N Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,197.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,258.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,244.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,113.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,104.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,48.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,61.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,N Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,197.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,252.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,253.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,156.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,114.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,110.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,50.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,69.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,N Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,206.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,286.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,278.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,122.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,50.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,73.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,64.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,N Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,207.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,302.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,266.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,84.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,125.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,77.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,73.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,250.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,319.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,304.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,157.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,133.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,118.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,57.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,72.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,71.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,N Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,235.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,300.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,296.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
