Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,105.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,125.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,130.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,111.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,78.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,72.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,252.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,326.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,300.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,154.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,99.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,117.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,137.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,567.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,84.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,77.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,N Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,350.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,319.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,166.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,83.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,114.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,143.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,125.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,591.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,57.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,82.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,N Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,236.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,341.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,290.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,172.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,96.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,142.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,591.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,51.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,77.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,66.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,N Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,213.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,320.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,273.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,44.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,182.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,85.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,138.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,120.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,573.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,50.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,73.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,63.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,N Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,206.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,302.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,263.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,187.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,106.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,127.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,45.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,75.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,61.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,N Current (RMS),A,76.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,189.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,314.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,256.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,132.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,199.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,126.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,116.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,529.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,78.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,62.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,N Current (RMS),A,86.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,178.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,325.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,261.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,134.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,135.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,203.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
