Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,97.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,131.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,118.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,42.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,82.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,62.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,N Current (RMS),A,95.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,177.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,344.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,258.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,144.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,143.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,217.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,138.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,120.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,74.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,63.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,N Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,181.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,308.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,263.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,146.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,154.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,237.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,97.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,131.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,127.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,531.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,63.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,N Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,193.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,259.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,263.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,42.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,63.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,151.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,174.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,263.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,126.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,136.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,61.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,N Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,196.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,256.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,256.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,64.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,88.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,155.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,179.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,268.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,129.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,138.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,46.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,60.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,66.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,N Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,192.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,250.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,273.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,39.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,76.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,130.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,161.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,161.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,315.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,105.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,121.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,151.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,628.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,53.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,62.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,N Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,186.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,221.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,258.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,41.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,70.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,102.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,171.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,172.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,290.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,111.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,142.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,587.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,61.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,N Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,191.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,208.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,253.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,44.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,73.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,103.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,182.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,187.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,304.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
