Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,112.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,107.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,143.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,591.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,47.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,61.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,193.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,213.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,251.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,71.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,91.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,182.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,192.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,292.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,113.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,108.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,140.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,577.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,63.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,N Current (RMS),A,70.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,169.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,250.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,261.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,47.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,67.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,193.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,220.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,278.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,110.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,123.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,138.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,59.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,N Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,155.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,237.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,244.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,54.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,67.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,197.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,226.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,278.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,107.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,120.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,135.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,494.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,N Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,172.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,260.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,239.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,71.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,80.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,194.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,216.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,293.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,122.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,137.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,68.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,60.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,172.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,279.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,46.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,54.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,71.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,191.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,225.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,295.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,104.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,129.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,141.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,534.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,42.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,67.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,N Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,176.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,279.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,236.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,52.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,190.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,215.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,285.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,129.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,137.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,532.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,58.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,173.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,257.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,239.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
