Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,72.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,87.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,184.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,224.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,298.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,99.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,123.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,140.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,577.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,59.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,N Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,243.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,240.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,73.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,190.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,236.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,303.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,111.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,125.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,140.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,46.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,60.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,250.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,227.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,61.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,81.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,192.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,250.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,303.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,115.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,129.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,137.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,66.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,N Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,163.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,275.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,232.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,69.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,196.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,230.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,286.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,108.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,131.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,134.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,540.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,64.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,172.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,264.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,235.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,71.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,197.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,226.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,294.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,115.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,128.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,137.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,N Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,160.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,272.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,234.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,69.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,190.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,236.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,284.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,111.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,135.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,134.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,N Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,191.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,277.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,237.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,45.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,71.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,77.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,187.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,294.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,118.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,135.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,136.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
