Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,N Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,171.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,268.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,228.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,47.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,60.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,74.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,193.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,305.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,112.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,132.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,136.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,74.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,N Current (RMS),A,81.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,306.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,262.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,44.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,59.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,85.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,183.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,243.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,303.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,110.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,142.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,149.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,582.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,611.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,74.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,66.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,N Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,170.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,305.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,273.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,55.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,71.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,199.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,227.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,293.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,115.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,139.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,144.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,67.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,N Current (RMS),A,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,176.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,267.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,278.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,49.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,72.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,76.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,201.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,228.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,297.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,113.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,128.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,144.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,67.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,64.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,N Current (RMS),A,75.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,163.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,277.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,266.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,82.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,97.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,211.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,240.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,337.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,133.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,153.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,629.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,71.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,61.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,N Current (RMS),A,77.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,164.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,294.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,253.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,79.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,94.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,211.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,225.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,326.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,110.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,132.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,147.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,604.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,43.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,70.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,N Current (RMS),A,67.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,179.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,292.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,241.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,78.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,88.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,206.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,235.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,325.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,111.29
