Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,132.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,142.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,590.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,65.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,N Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,188.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,273.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,253.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,50.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,61.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,78.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,206.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,254.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,324.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,113.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,145.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,554.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,601.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,61.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,66.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,N Current (RMS),A,81.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,158.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,257.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,275.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,77.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,80.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,206.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,257.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,320.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,109.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,129.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,149.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,64.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,59.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,N Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,151.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,268.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,51.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,62.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,75.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,212.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,258.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,312.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,106.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,133.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,139.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,554.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,579.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,60.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,N Current (RMS),A,69.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,154.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,249.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,54.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,77.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,90.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,207.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,226.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,323.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,116.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,121.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,144.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,597.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,58.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,N Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,243.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,242.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,210.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,231.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,305.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,113.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,122.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,138.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,468.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,154.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,267.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,239.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,53.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,74.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,218.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,239.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,307.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,135.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,137.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,560.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,570.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,42.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,174.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,312.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,237.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,54.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,76.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,69.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,226.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,244.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,316.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
