Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,113.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,147.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,138.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,609.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,43.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,73.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,63.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,N Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,179.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,302.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,262.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,52.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,59.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,72.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,217.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,244.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,299.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,120.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,142.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,140.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,590.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,583.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,46.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,N Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,193.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,308.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,256.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,59.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,206.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,289.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,122.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,144.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,573.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,64.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,N Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,185.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,241.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,267.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,70.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,201.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,233.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,294.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,116.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,126.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,143.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,596.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,54.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,53.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,N Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,192.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,225.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,224.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,79.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,212.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,237.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,332.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,121.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,124.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,144.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,515.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,601.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,47.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,57.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,44.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,198.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,237.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,186.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,72.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,211.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,238.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,302.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,123.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,126.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,129.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,58.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,N Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,162.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,244.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,205.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,57.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,207.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,236.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,304.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,114.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,128.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,131.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,532.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,46.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,195.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,161.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,51.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,58.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,213.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,241.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,267.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
