Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,108.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,113.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,471.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,149.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,177.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,141.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,52.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,58.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,65.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,216.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,243.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,272.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,113.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,110.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,106.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,39.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,45.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,N Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,163.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,189.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,51.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,66.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,210.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,234.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,273.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,101.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,104.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,116.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,185.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,189.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,52.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,60.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,211.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,215.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,251.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,105.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,112.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,40.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,44.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,N Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,135.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,168.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,184.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,56.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,196.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,221.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,233.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,103.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,103.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,105.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,126.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,183.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,172.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,200.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,223.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,95.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,91.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,N Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,131.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,193.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,149.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,88.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,96.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,N Current (RMS),A,83.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,193.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,147.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,160.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
