Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,98.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,133.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,170.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,144.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,134.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,146.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,N Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,114.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,N Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,144.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,155.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,78.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,144.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,N Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,153.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,140.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,162.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,N Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,126.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
