Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,134.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,N Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,138.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,N Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,110.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,116.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,N Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
