Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,N Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,132.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,N Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,136.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,134.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,N Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,130.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.13
