Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,N Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,138.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,133.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,142.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,N Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,146.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,130.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,136.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
