Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,N Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,145.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,125.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,N Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,139.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,N Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,143.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,N Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,N Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,129.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
