Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,144.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,N Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,128.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,N Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,N Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,134.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,N Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,N Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,133.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,N Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
