Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,118.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,112.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,N Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
