Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,N Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,144.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,141.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,N Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,N Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,141.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,N Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,143.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,N Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,141.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,150.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
