Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,N Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,124.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,163.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,N Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,176.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,N Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,135.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,123.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,N Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,161.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,120.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,180.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,N Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,134.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,45.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,N Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,149.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,136.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,185.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,49.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,N Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,139.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,128.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,202.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
