Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,36.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,49.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,N Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,163.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,151.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,204.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,88.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,N Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,144.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,180.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,203.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,138.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,191.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,190.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,48.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,150.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,199.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,184.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,48.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,162.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,192.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,199.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,93.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,49.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,191.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,204.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,50.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,50.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,206.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,209.4
