Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,207.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,102.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,58.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,N Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,190.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,240.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,212.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,103.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,46.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,52.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,51.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,N Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,191.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,220.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,213.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,93.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,101.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,48.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,64.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,54.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,N Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,198.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,266.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,225.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,99.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,43.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,181.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,214.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,210.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,63.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,N Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,178.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,262.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,217.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,88.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,45.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,64.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,N Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,187.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,264.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,218.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
