Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,178.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,267.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,221.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,53.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,61.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,55.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,217.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,224.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,100.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,52.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,57.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,N Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,211.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,234.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,225.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,58.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,238.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,249.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,231.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,121.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,114.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,49.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,63.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,N Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,202.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,259.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,234.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,91.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,43.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,68.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,66.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,N Current (RMS),A,71.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,179.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,281.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,273.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,68.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,N Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,181.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,283.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,286.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
