Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,47.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,65.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,69.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,N Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,196.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,270.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,286.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,66.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,51.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,67.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,N Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,212.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,268.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,275.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,109.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,49.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,70.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,71.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,N Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,201.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,288.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,294.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,56.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,77.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,77.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,N Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,231.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,318.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,318.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,113.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,58.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,83.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,78.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,N Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,240.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,342.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,322.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,115.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,113.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,65.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,76.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,77.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,N Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,271.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,316.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,319.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,119.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,69.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,80.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,74.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,286.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,331.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,306.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
