Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,125.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,111.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,64.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,80.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,71.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,264.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,334.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,293.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,115.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,68.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,85.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,68.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,282.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,352.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,280.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,122.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,124.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,57.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,76.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,N Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,236.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,315.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,273.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,114.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,116.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,60.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,74.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,63.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,N Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,247.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,306.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,260.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,119.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,119.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,494.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,67.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,63.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,217.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,280.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,263.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,110.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,108.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,47.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,62.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,N Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,197.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,272.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,260.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,105.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,110.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,46.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,69.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,65.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,N Current (RMS),A,69.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,192.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,287.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,272.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
