Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,71.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,102.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,111.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,104.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,54.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,71.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,64.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,N Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,223.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,295.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,265.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,63.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,271.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,258.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,102.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,51.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,70.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,N Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,214.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,293.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,257.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,94.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,108.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,75.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,58.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,N Current (RMS),A,82.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,168.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,314.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,242.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,114.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,67.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,N Current (RMS),A,66.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,175.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,283.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,233.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,110.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,179.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,266.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,229.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,101.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,54.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,N Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,166.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,266.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,228.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
