Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,101.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,63.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,61.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,181.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,266.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,255.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,99.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,47.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,62.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,N Current (RMS),A,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,193.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,196.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,258.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,87.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,92.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,49.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,49.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,N Current (RMS),A,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,203.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,207.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,240.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,89.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,43.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,71.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,N Current (RMS),A,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,179.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,241.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,294.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,91.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,106.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,71.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,N Current (RMS),A,82.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,175.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,242.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,290.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,97.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,69.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,N Current (RMS),A,75.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,176.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,284.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,281.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,110.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,100.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,68.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,66.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,N Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,190.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,280.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,274.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
