Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,107.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,103.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,47.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,71.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,73.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,N Current (RMS),A,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,193.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,294.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,299.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,136.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,112.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,69.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,69.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,N Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,178.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,283.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,283.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,106.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,105.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,62.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,78.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,N Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,184.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,254.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,320.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,99.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,112.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,72.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,N Current (RMS),A,85.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,174.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,233.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,298.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,97.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,48.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,68.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,198.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,266.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,281.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,96.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,109.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,70.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,N Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,216.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,273.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,289.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,179.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,103.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,115.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,122.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,47.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,59.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,72.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,N Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,195.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,241.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,298.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
