Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,49.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,136.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,205.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,99.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,109.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,133.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,53.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,60.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,71.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,N Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,220.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,246.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,295.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,49.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,140.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,139.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,204.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,108.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,110.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,127.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,525.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,46.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,59.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,70.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,N Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,190.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,244.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,290.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,78.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,127.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,220.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,104.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,108.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,128.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,530.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,46.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,58.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,76.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,N Current (RMS),A,86.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,189.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,240.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,312.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,77.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,147.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,223.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,108.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,135.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,48.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,62.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,77.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,N Current (RMS),A,83.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,199.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,258.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,319.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,54.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,150.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,223.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,111.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,136.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,44.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,65.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,66.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,N Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,184.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,268.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,273.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,59.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,84.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,152.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,100.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,116.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,130.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,68.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,64.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,N Current (RMS),A,82.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,157.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,281.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,266.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,86.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,143.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,172.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,259.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,126.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,133.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
