Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,64.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,66.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,N Current (RMS),A,87.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,148.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,265.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,275.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,47.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,62.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,178.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,195.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,255.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,130.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,134.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,537.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,555.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,77.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,66.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,N Current (RMS),A,109.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,142.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,319.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,274.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,47.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,75.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,164.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,195.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,267.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,143.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,137.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,590.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,60.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,N Current (RMS),A,103.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,141.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,308.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,249.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,39.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,64.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,164.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,181.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,266.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,136.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,132.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,562.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,543.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,73.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,68.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,N Current (RMS),A,103.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,303.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,280.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,41.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,48.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,62.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,169.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,198.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,258.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,97.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,141.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,138.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,580.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,69.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,71.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,N Current (RMS),A,103.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,145.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,288.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,293.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,47.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,62.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,164.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,194.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,256.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,135.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,141.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,581.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,67.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,70.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,N Current (RMS),A,104.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,145.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,277.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,291.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,61.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,167.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,213.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,255.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,99.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,137.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,139.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,567.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,39.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,63.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,66.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,N Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,164.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,262.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,274.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,58.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,173.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,216.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,239.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,111.22
