Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,136.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,132.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,64.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,67.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,N Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,180.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,264.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,278.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,60.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,169.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,222.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,247.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,112.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,138.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,135.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,64.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,N Current (RMS),A,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,187.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,263.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,265.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,49.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,164.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,205.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,244.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,103.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,134.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,131.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,543.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,64.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,N Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,161.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,262.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,265.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,48.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,61.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,70.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,157.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,199.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,252.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,97.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,131.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,135.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,539.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,N Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,177.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,278.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,234.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,47.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,142.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,194.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,256.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,129.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,132.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,546.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,64.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,N Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,175.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,267.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,236.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,85.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,198.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,258.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,129.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,126.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,535.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,56.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,N Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,254.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,233.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,63.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,168.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,218.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,262.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,103.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,130.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,131.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,536.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,45.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,N Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,234.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,56.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,67.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,71.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,177.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,233.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,278.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
