Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,105.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,118.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,142.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,586.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,143.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,135.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,181.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,44.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,68.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,181.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,230.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,283.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,106.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,104.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,122.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,39.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,146.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,163.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,146.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,65.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,177.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,267.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,105.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,104.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,109.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,N Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,122.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,165.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,174.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,41.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,51.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,62.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,170.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,255.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,107.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,112.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,40.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,N Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,136.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,168.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,173.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,63.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,157.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,217.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,261.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,97.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,109.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,113.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,39.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,N Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,165.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,173.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,50.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,59.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,143.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,205.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,104.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,110.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,N Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,123.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,200.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,55.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,190.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,228.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,91.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,113.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,N Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,146.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,177.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,47.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,194.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
