Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,N Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,168.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,161.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,145.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,183.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,96.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,N Current (RMS),A,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,169.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,183.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,89.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,90.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,N Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,155.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,141.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,179.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,83.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,N Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,154.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,49.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,202.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,91.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,N Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,155.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,167.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,156.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,N Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,157.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
