Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,70.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,79.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,157.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,N Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,159.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,N Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,170.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,81.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,N Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,126.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,162.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,145.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,70.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,N Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,117.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,141.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
