Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,69.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,69.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,127.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,N Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,N Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
