Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,N Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,N Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.18
