Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,N Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
