Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,N Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,101.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
