Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,112.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,118.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,N Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
