Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,134.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,N Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,157.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,127.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,151.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,134.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,114.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,N Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,136.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,112.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,166.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
