Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,113.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,163.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,N Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,168.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,N Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,144.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,160.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,N Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,156.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,127.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,167.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,131.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,195.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,44.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,N Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,139.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,183.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,N Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,139.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,135.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,211.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
