Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,56.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,N Current (RMS),A,79.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,147.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,136.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,230.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,N Current (RMS),A,75.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,144.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,145.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,229.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,52.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,157.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,214.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,151.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,187.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,226.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,47.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,54.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,N Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,153.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,194.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,222.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,45.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,51.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,183.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,206.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,223.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,44.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,48.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,179.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,195.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,218.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
