Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,47.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,49.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,192.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,200.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,223.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,93.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,51.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,55.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,N Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,179.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,209.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,226.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,54.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,172.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,243.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,220.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,N Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,165.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,239.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,227.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,57.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,58.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,N Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,173.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,236.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,238.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,52.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,164.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,229.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,212.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,175.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,232.5
