Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,224.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,61.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,53.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,182.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,251.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,220.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,49.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,58.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,N Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,201.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,239.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,241.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,48.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,62.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,N Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,197.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,273.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,257.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,105.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,54.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,61.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,66.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,225.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,253.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,271.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,50.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,69.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,64.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,N Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,205.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,284.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,265.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,67.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,N Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,186.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,253.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,276.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
