Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,47.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,59.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,N Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,197.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,248.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,275.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,51.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,75.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,N Current (RMS),A,78.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,212.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,227.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,309.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,52.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,58.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,67.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,N Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,217.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,241.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,280.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,52.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,71.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,N Current (RMS),A,73.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,200.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,215.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,292.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,43.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,50.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,N Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,180.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,206.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,301.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,49.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,57.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,67.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,N Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,204.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,238.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,277.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,89.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,60.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,67.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,194.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,276.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
