Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,54.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,225.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,268.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,275.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,73.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,72.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,N Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,219.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,302.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,297.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,73.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,68.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,N Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,199.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,302.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,280.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,102.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,48.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,71.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,N Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,199.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,296.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,292.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,89.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,101.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,51.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,67.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,75.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,208.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,277.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,307.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,103.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,47.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,67.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,67.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,194.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,277.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,275.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,58.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,59.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,N Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,170.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,239.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,244.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
