Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,47.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,192.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,242.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,232.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,85.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,50.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,206.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,247.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,229.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,168.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,254.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,238.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,61.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,N Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,183.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,251.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,88.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,53.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,64.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,215.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,263.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,230.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,93.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,59.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,211.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,257.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,242.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,189.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,265.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,252.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
