Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,91.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,62.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,N Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,178.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,274.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,254.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,47.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,69.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,64.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,N Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,194.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,284.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,263.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,76.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,N Current (RMS),A,79.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,170.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,309.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,234.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,101.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,46.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,80.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,N Current (RMS),A,86.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,189.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,329.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,229.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,106.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,82.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,N Current (RMS),A,92.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,177.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,337.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,237.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,106.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,80.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,N Current (RMS),A,87.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,190.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,327.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,226.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,104.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,47.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,75.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,60.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,193.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,306.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,244.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
