Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,49.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,82.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,N Current (RMS),A,84.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,202.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,335.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,236.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,112.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,46.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,76.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,61.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,N Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,189.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,312.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,250.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,107.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,43.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,74.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,58.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,N Current (RMS),A,76.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,178.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,305.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,237.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,102.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,44.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,85.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,N Current (RMS),A,97.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,182.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,350.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,238.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,113.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,48.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,72.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,58.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,200.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,297.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,239.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,100.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,51.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,73.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,58.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,208.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,301.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,240.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,47.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,76.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,65.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,N Current (RMS),A,74.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,194.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,313.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,267.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
