Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,86.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,52.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,85.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,N Current (RMS),A,82.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,215.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,351.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,260.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,90.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,117.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,48.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,89.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,66.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,N Current (RMS),A,97.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,197.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,364.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,272.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,119.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,90.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,71.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,N Current (RMS),A,103.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,182.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,370.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,289.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,122.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,49.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,81.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,68.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,N Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,204.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,331.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,278.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,109.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,70.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,64.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,N Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,190.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,289.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,264.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,98.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,73.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,62.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,N Current (RMS),A,68.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,187.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,299.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,253.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,78.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,80.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,60.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,N Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,178.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,328.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
