Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,110.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,72.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,58.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,N Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,156.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,293.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,240.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,103.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,N Current (RMS),A,84.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,155.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,299.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,240.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,103.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,71.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,N Current (RMS),A,72.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,293.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,236.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,104.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,78.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,N Current (RMS),A,84.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,178.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,322.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,234.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,117.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,74.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,56.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,N Current (RMS),A,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,164.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,311.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,236.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,108.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,73.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,171.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,305.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,224.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,107.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
