Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,66.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,N Current (RMS),A,74.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,153.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,274.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,238.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,57.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,165.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,265.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,239.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,60.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,191.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,252.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,223.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,N Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,224.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,166.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,N Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,153.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,222.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,163.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,54.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,156.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,225.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,164.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,147.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,186.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,164.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.65
