Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,47.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,45.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,N Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,127.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,195.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,189.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,45.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,148.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,186.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,174.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,N Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,183.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,173.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,39.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,N Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,160.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,42.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,N Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,173.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,163.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,N Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,174.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,149.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,N Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,157.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
