Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,N Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,145.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,N Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,N Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,N Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,131.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,125.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,132.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
