Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,113.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,N Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,N Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
