Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,120.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,N Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,N Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,N Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
