Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,N Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,N Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,N Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
