Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,N Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,N Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.55
