Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,N Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,N Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
