Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,N Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,139.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,N Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,136.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,N Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,N Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,141.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
