Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,N Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,124.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,N Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,N Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,N Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,146.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,N Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,133.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
