Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,126.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,N Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,158.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,154.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,N Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,140.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,163.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,149.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,122.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,155.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,N Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,146.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,N Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,157.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,134.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,169.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,146.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,129.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,172.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
